Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,9.8
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.52
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.78
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.87
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,21.69
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,41.33
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,26.09
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,104.1
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,181.8
776567,Prestbury Close - Redditch,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.28
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,9.8
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,22.61
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,32.49
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,26.61
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,79.3
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,146.2
776567,Prestbury Close - Redditch,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,125.0
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,9.9
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,26.12
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,30.8
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,19.08
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,81.5
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,137.3
776567,Prestbury Close - Redditch,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.26
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.81
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,9.9
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,27.05
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,31.92
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,18.83
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,78.7
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
776567,Prestbury Close - Redditch,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.31
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.19
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,9.9
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,29.57
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,29.27
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,18.49
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,82.0
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,133.2
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
776567,Prestbury Close - Redditch,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,10.0
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,24.91
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,30.74
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,20.26
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,70.7
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
776567,Prestbury Close - Redditch,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,10.1
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,23.88
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,30.09
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,19.35
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,108.9
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
776567,Prestbury Close - Redditch,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.02
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,10.2
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,19.24
