Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,34.4
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,19.91
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,83.7
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
776567,Prestbury Close - Redditch,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,10.3
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,20.03
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,31.24
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,18.24
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,136.7
776567,Prestbury Close - Redditch,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.48
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,10.4
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,19.89
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,34.01
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,19.83
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,80.6
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
776567,Prestbury Close - Redditch,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,10.4
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,20.61
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,31.72
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,20.13
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,76.2
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,137.8
776567,Prestbury Close - Redditch,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.08
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,10.5
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,23.94
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,28.97
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,17.67
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,75.5
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
776567,Prestbury Close - Redditch,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,10.7
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,21.55
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,29.22
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,17.77
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,10.8
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,21.47
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,30.83
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,18.51
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,73.3
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,136.1
776567,Prestbury Close - Redditch,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,10.9
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,21.11
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,27.67
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,19.57
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,123.7
776567,Prestbury Close - Redditch,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
