Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,11.0
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,20.57
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,26.64
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,21.5
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
776567,Prestbury Close - Redditch,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,11.2
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,18.46
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,29.04
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,20.8
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
776567,Prestbury Close - Redditch,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,11.3
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,18.95
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,30.96
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,19.12
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,134.7
776567,Prestbury Close - Redditch,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.7
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,11.4
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,20.46
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,32.32
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,20.03
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,77.3
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
776567,Prestbury Close - Redditch,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,11.5
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,21.39
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,31.7
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,19.15
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,75.2
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,140.6
776567,Prestbury Close - Redditch,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,11.6
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,24.47
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,34.12
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,19.2
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,111.1
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,150.0
776567,Prestbury Close - Redditch,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.59
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,11.7
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,25.19
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,32.31
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,19.73
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,76.5
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
776567,Prestbury Close - Redditch,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.58
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
