Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,11.8
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,22.64
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,33.49
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,21.55
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,80.6
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,146.5
776567,Prestbury Close - Redditch,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,11.9
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,22.97
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,33.17
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,22.82
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,80.1
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,145.3
776567,Prestbury Close - Redditch,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.37
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,12.1
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,21.87
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,36.6
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,21.37
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,93.7
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,158.6
776567,Prestbury Close - Redditch,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,12.2
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,21.07
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,34.57
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,20.56
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,88.9
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
776567,Prestbury Close - Redditch,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,21.78
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,32.99
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,19.53
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,83.1
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,145.1
776567,Prestbury Close - Redditch,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.56
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,12.4
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,22.88
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,34.12
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,20.7
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,84.3
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,149.9
776567,Prestbury Close - Redditch,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.48
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.48
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,22.31
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,35.98
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,20.53
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,157.2
776567,Prestbury Close - Redditch,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,22.54
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,37.32
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,21.45
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,94.2
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,162.3
776567,Prestbury Close - Redditch,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
