Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,12.7
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,22.23
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,40.25
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,20.31
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,174.5
776567,Prestbury Close - Redditch,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.47
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,12.8
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,23.41
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,42.83
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,23.05
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,106.1
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,183.9
776567,Prestbury Close - Redditch,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,14.9
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,21.47
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,29.29
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,29.44
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
776567,Prestbury Close - Redditch,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,135.3
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.52
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,15.2
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,21.65
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,29.39
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,30.41
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,130.7
776567,Prestbury Close - Redditch,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,139.7
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,15.4
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,22.68
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,29.66
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,31.42
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,84.3
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,131.7
776567,Prestbury Close - Redditch,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,15.6
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,24.75
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,37.63
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,30.41
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,90.3
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,164.7
776567,Prestbury Close - Redditch,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,139.4
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.36
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,28.99
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,43.58
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,32.84
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,99.1
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,188.7
776567,Prestbury Close - Redditch,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,149.8
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
