Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.23
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,26.17
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,40.29
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,33.18
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,123.3
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
776567,Prestbury Close - Redditch,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,32.41
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,30.84
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,33.21
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,94.6
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,148.1
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
776567,Prestbury Close - Redditch,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,150.3
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,16.2
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,37.03
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,32.44
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,34.9
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,166.4
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
776567,Prestbury Close - Redditch,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,157.5
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.91
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,16.2
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,34.26
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,32.43
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,33.28
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,94.5
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,145.2
776567,Prestbury Close - Redditch,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.76
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,16.2
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,34.17
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,36.84
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,29.84
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,97.6
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,154.8
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,162.6
776567,Prestbury Close - Redditch,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,136.7
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.56
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.08
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,32.24
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,37.52
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,29.23
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,98.2
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
776567,Prestbury Close - Redditch,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,132.6
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.18
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,34.6
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,39.54
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,32.34
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,99.9
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,155.7
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,172.1
776567,Prestbury Close - Redditch,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,145.6
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.07
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.48
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,36.04
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,42.93
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,34.54
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,103.0
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
776567,Prestbury Close - Redditch,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,154.6
