Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.3
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.07
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,16.6
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,32.54
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,41.51
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,36.48
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,148.5
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,179.4
776567,Prestbury Close - Redditch,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,164.0
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.73
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.94
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,16.7
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,36.09
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,38.9
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,34.97
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,106.5
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,161.3
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
776567,Prestbury Close - Redditch,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,157.7
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,16.8
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,39.07
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,37.49
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,39.7
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,113.9
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,173.6
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,166.9
776567,Prestbury Close - Redditch,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,176.8
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.58
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,16.8
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,44.59
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,33.64
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,43.28
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,195.4
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,151.3
776567,Prestbury Close - Redditch,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,191.3
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.69
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.34
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,44.32
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,39.52
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,55.37
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,138.6
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,195.0
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,174.4
776567,Prestbury Close - Redditch,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,241.1
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.93
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.79
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.08
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,48.29
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,43.9
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,51.81
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,134.7
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,211.7
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,192.4
776567,Prestbury Close - Redditch,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,229.3
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.23
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,17.2
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,47.13
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,44.19
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,45.4
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,125.8
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,208.3
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,194.9
776567,Prestbury Close - Redditch,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,202.5
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.58
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
