Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.49
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.23
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,51.88
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,45.79
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,45.27
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,127.0
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,227.1
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,200.4
776567,Prestbury Close - Redditch,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,200.7
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.29
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.93
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.27
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.9
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,78.5
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,129.4
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,63.16
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,52.44
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,47.71
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,150.7
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,276.0
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,228.5
776567,Prestbury Close - Redditch,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,210.2
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.4
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.37
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.2
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.24
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,17.6
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,52.72
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,60.5
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,46.04
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,134.3
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,232.7
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,261.5
776567,Prestbury Close - Redditch,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,204.4
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.3
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.42
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.17
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.09
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.71
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,17.7
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,56.76
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,52.09
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,48.32
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,137.0
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,248.4
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,227.1
776567,Prestbury Close - Redditch,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,213.7
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.9
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.29
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.92
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.81
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.63
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,54.0
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,47.76
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,61.49
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,144.0
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,236.9
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,207.9
776567,Prestbury Close - Redditch,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,269.8
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.91
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.35
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.4
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.83
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.11
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.9
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,18.0
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,47.61
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,52.82
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,57.58
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,124.1
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,209.9
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,228.4
776567,Prestbury Close - Redditch,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,250.4
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.98
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.08
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.44
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.61
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,18.3
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,49.76
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,52.02
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,47.52
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,123.3
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,218.2
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,224.8
776567,Prestbury Close - Redditch,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,210.0
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.83
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.61
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.7
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,18.7
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
