Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,53.51
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,43.33
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,43.33
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,135.6
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,232.4
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,190.0
776567,Prestbury Close - Redditch,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,191.7
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.48
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,23.39
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,98.2
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.45
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.82
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,19.1
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,52.5
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,56.72
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,47.86
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,126.0
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,228.5
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,243.1
776567,Prestbury Close - Redditch,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,210.6
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.93
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.19
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.65
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,52.53
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,47.5
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,55.78
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,130.1
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,228.6
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,204.9
776567,Prestbury Close - Redditch,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,241.5
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.84
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.78
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.36
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.78
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,118.8
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,19.8
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,55.62
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,48.6
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,53.66
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,134.9
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,243.3
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,209.5
776567,Prestbury Close - Redditch,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,232.6
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.98
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.97
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.3
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,128.9
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,129.2
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,20.1
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,73.6
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,50.62
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,57.23
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,170.3
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,314.8
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,217.4
776567,Prestbury Close - Redditch,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,247.6
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.58
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.56
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.99
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.16
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,80.3
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.6
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,70.21
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,56.85
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,54.93
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,148.1
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,301.7
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,245.4
776567,Prestbury Close - Redditch,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,238.1
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.25
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.84
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.7
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,86.0
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.08
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.34
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.48
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.3
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,105.8
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.1
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,20.3
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,76.18
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,57.72
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,62.86
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,159.4
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,325.8
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,247.8
776567,Prestbury Close - Redditch,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,271.2
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.17
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.91
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.8
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.57
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.91
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.77
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,65.35
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,62.02
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,59.01
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,126.9
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,281.4
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,264.3
776567,Prestbury Close - Redditch,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,255.8
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.99
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.98
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
