Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.96
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.19
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.45
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.12
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.81
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.4
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.1
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,115.5
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,65.66
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,70.35
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,49.26
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,147.7
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,284.2
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,301.7
776567,Prestbury Close - Redditch,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,215.5
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,36.55
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,137.1
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,155.4
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.61
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,113.2
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.16
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.7
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.22
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.78
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,95.2
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,128.5
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,72.08
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,89.31
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,54.75
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,175.4
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,310.1
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,380.6
776567,Prestbury Close - Redditch,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,238.9
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,24.05
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.23
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,67.7
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.15
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.47
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.94
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.8
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,114.8
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,127.6
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,72.23
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,72.95
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,56.3
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,142.7
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,311.0
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,312.5
776567,Prestbury Close - Redditch,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,244.4
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.59
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.53
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.3
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.63
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,85.1
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,114.2
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.59
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.95
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.85
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.73
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,116.7
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,135.5
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,81.2
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,66.05
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,59.96
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,148.2
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,348.4
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,284.1
776567,Prestbury Close - Redditch,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,259.7
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.3
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.32
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.68
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.81
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.15
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,36.78
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.71
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.3
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,157.4
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,139.0
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,84.45
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,65.51
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,69.17
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,153.0
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,362.2
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,282.0
776567,Prestbury Close - Redditch,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,299.2
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.27
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.6
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.21
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,33.47
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.35
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.98
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,143.5
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.4
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,80.26
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,67.67
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,64.9
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,139.7
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,344.2
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,289.4
776567,Prestbury Close - Redditch,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,280.3
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.7
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.33
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.47
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.22
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.6
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.98
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.22
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.32
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,124.0
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,99.7
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,70.24
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,67.15
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,60.0
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,124.7
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,302.3
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,286.9
776567,Prestbury Close - Redditch,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,258.8
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.01
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.87
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.88
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.8
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
