Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.79
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.93
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.78
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,131.9
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.9
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,127.1
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,71.84
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,68.04
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,64.16
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,123.4
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,308.2
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,290.3
776567,Prestbury Close - Redditch,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,275.8
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.46
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.79
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.75
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.6
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.2
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.21
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.88
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,124.0
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,62.6
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,61.22
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,62.46
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,117.4
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,267.6
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,259.1
776567,Prestbury Close - Redditch,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,265.4
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.43
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.08
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.9
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.18
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.08
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.85
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,81.7
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,112.8
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,143.2
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,54.55
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,58.81
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,77.18
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,153.9
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,235.1
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,251.8
776567,Prestbury Close - Redditch,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,328.2
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.31
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.68
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.31
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.63
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.93
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,54.3
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,50.96
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,67.1
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,134.5
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,234.2
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,217.9
776567,Prestbury Close - Redditch,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,287.0
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.75
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.3
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.62
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.7
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.91
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.43
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,94.9
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,20.3
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,57.02
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,56.07
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,54.59
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,111.6
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,245.0
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,239.5
776567,Prestbury Close - Redditch,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,235.2
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.57
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.55
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.93
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.94
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,20.1
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,48.57
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,52.01
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,46.1
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,210.9
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,223.1
776567,Prestbury Close - Redditch,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,200.6
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,25.52
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,80.7
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.54
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.72
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.15
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,19.9
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,51.06
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,62.34
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,48.67
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,117.8
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,222.0
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,265.1
776567,Prestbury Close - Redditch,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,211.7
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.77
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.72
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.34
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,48.08
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,43.31
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,43.81
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,115.0
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,208.7
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,187.7
776567,Prestbury Close - Redditch,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,192.1
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.76
