Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.04
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.44
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.09
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,19.1
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,53.05
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,43.99
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,40.24
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,127.4
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,229.6
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,190.0
776567,Prestbury Close - Redditch,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,176.9
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.36
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.74
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.44
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,19.1
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,47.67
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,44.68
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,41.37
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,111.0
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,208.2
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,193.1
776567,Prestbury Close - Redditch,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,181.2
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.99
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.54
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.43
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,19.0
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,45.53
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,40.23
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,40.61
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,114.7
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,199.9
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,176.2
776567,Prestbury Close - Redditch,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,179.5
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.26
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.68
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.1
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,18.9
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,34.14
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,47.87
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,44.55
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,113.4
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,155.3
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,207.1
776567,Prestbury Close - Redditch,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,195.5
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.8
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.26
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,33.32
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,41.61
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,42.21
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,108.5
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,182.5
776567,Prestbury Close - Redditch,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,186.8
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.44
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.84
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,18.9
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,34.63
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,38.6
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,39.52
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,104.6
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,157.3
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,168.9
776567,Prestbury Close - Redditch,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,175.8
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.16
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.93
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,18.7
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,37.64
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,41.93
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,40.66
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,104.9
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,166.2
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,180.9
776567,Prestbury Close - Redditch,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,178.9
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
