Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.98
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.36
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,43.17
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,46.5
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,38.64
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,187.8
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,200.2
776567,Prestbury Close - Redditch,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,171.1
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.87
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.23
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,34.74
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,46.41
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,30.9
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,111.4
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,156.1
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,198.7
776567,Prestbury Close - Redditch,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.31
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,39.91
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,36.8
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,35.44
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,109.2
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,175.9
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,162.2
776567,Prestbury Close - Redditch,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,157.2
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,19.0
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,37.0
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,31.01
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,32.17
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,110.7
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,165.8
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
776567,Prestbury Close - Redditch,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.48
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,19.0
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,36.57
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,32.03
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,30.39
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,104.8
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,162.6
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,143.7
776567,Prestbury Close - Redditch,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,137.4
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,35.19
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,35.5
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,30.66
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,157.5
776567,Prestbury Close - Redditch,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.82
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,41.96
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,40.52
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,34.74
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,184.4
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,176.9
776567,Prestbury Close - Redditch,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.07
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
