Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,40.67
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,39.02
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,31.79
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,108.2
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,179.6
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,170.6
776567,Prestbury Close - Redditch,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,142.8
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.29
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,19.9
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,37.51
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,40.73
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,30.77
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,108.7
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,168.0
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,176.8
776567,Prestbury Close - Redditch,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.92
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,20.0
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,36.39
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,32.9
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,35.17
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,104.8
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,162.4
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,144.9
776567,Prestbury Close - Redditch,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,156.3
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.48
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.06
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.27
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,20.2
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,48.59
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,32.32
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,37.05
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,210.5
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
776567,Prestbury Close - Redditch,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,162.3
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.45
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,20.2
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,36.54
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,28.67
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,43.59
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,118.9
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,162.5
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
776567,Prestbury Close - Redditch,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,188.9
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.78
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,37.4
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,33.45
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,37.85
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,108.1
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,165.9
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
776567,Prestbury Close - Redditch,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,166.3
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.26
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,19.1
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,41.17
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,37.04
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,36.19
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,108.2
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,182.8
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,162.0
776567,Prestbury Close - Redditch,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.6
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,46.8
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,38.22
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,43.31
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,113.5
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,203.9
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,167.5
776567,Prestbury Close - Redditch,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,187.4
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.26
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
