Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.89
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.97
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,20.2
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,48.93
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,39.74
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,36.78
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,113.2
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,212.9
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,174.6
776567,Prestbury Close - Redditch,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,161.8
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.26
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.09
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,46.29
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,36.8
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,37.42
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,115.2
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,203.6
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,162.7
776567,Prestbury Close - Redditch,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,166.2
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.11
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.86
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,21.3
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,38.97
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,41.39
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,30.68
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,172.3
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,182.8
776567,Prestbury Close - Redditch,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,139.6
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.74
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.53
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,21.2
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,41.42
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,43.46
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,31.22
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,109.0
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,181.7
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,191.5
776567,Prestbury Close - Redditch,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.91
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,37.01
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,38.1
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,31.12
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,98.3
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,164.2
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,168.1
776567,Prestbury Close - Redditch,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.77
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.99
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.25
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,33.47
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,42.7
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,33.25
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,97.8
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,150.1
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,185.0
776567,Prestbury Close - Redditch,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.62
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.06
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,20.0
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,35.17
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,38.08
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,30.74
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,97.4
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,156.7
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,168.0
776567,Prestbury Close - Redditch,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,139.1
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.12
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.34
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.73
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
