Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,36.62
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,44.5
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,41.26
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,97.1
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,193.6
776567,Prestbury Close - Redditch,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,180.4
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.69
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,74.5
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.83
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.01
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,40.83
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,43.74
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,40.43
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,180.3
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,189.9
776567,Prestbury Close - Redditch,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,176.7
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.27
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.0
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.77
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,35.93
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,43.21
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,38.96
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,161.9
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,187.2
776567,Prestbury Close - Redditch,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,171.0
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.6
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.97
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.79
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,33.78
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,45.19
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,36.52
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,104.9
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,152.3
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,195.2
776567,Prestbury Close - Redditch,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,161.2
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.75
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.6
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,32.82
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,44.76
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,38.53
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,147.3
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,194.2
776567,Prestbury Close - Redditch,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,170.6
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.04
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.22
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,108.6
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,43.78
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,47.58
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,36.75
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,110.9
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,190.9
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,205.8
776567,Prestbury Close - Redditch,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,163.8
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.44
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.18
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,41.59
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,46.74
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,30.18
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,112.7
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,181.7
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,201.9
776567,Prestbury Close - Redditch,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.62
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.41
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.59
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,46.74
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,41.57
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,32.38
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,114.3
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,202.3
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,181.2
776567,Prestbury Close - Redditch,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.3
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
