Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.85
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,42.47
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,45.23
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,36.78
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,105.5
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,185.5
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,194.5
776567,Prestbury Close - Redditch,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,161.2
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.79
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,78.9
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.18
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,44.54
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,48.92
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,36.85
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,109.4
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,193.9
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,211.2
776567,Prestbury Close - Redditch,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,161.7
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.98
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.61
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.4
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.5
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,41.66
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,49.64
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,36.7
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,114.9
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,181.9
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,213.8
776567,Prestbury Close - Redditch,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,161.9
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.83
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.86
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,18.9
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,41.82
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,41.11
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,39.45
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,97.6
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,182.2
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,177.3
776567,Prestbury Close - Redditch,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,173.2
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.29
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.26
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,18.6
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,41.09
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,36.98
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,34.27
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,104.6
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,179.5
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,162.4
776567,Prestbury Close - Redditch,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,151.2
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.82
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.82
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,18.5
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,42.23
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,37.05
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,32.73
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,107.9
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,184.2
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,162.1
776567,Prestbury Close - Redditch,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,146.4
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.49
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.76
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.24
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,18.2
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,44.09
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,39.9
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,36.07
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,105.3
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,191.7
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,173.3
776567,Prestbury Close - Redditch,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,159.8
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.33
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.11
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
