Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.38
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,18.1
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,41.15
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,38.13
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,49.0
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,107.7
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,180.9
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,165.8
776567,Prestbury Close - Redditch,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,212.2
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.43
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.72
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,18.0
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,38.6
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,41.26
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,35.23
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,100.0
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,171.0
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,179.6
776567,Prestbury Close - Redditch,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,156.8
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,25.84
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,86.1
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,108.9
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.16
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,38.91
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,49.5
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,32.48
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,118.0
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,172.1
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,212.5
776567,Prestbury Close - Redditch,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,146.2
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,31.45
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,111.4
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,132.5
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.19
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.79
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,17.7
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,42.17
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,54.68
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,39.53
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,115.6
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,185.4
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,233.8
776567,Prestbury Close - Redditch,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,174.5
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.73
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,43.76
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,47.9
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,36.94
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,113.2
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,191.8
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,206.7
776567,Prestbury Close - Redditch,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,162.9
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.43
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,84.1
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.68
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,37.54
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,47.99
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,45.87
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,165.3
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,207.0
776567,Prestbury Close - Redditch,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,200.7
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.19
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.49
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.56
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,32.34
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,44.84
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,42.03
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,107.6
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,146.1
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,197.4
776567,Prestbury Close - Redditch,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,186.4
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.6
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.4
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,34.15
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,48.07
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,35.79
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,114.1
