Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,156.3
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,213.0
776567,Prestbury Close - Redditch,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,161.0
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.44
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,89.1
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.63
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.58
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.97
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,15.5
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,42.8
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,51.51
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,35.25
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,112.1
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,189.8
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,225.3
776567,Prestbury Close - Redditch,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,159.7
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.12
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,90.3
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.5
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.67
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,15.1
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,39.5
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,57.2
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,31.24
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,137.5
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,176.2
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,249.4
776567,Prestbury Close - Redditch,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,143.9
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.31
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,14.7
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,35.11
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,45.81
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,29.05
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,113.4
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,158.8
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,200.7
776567,Prestbury Close - Redditch,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.66
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.39
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,14.4
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,33.22
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,48.32
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,36.05
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,107.6
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,211.0
776567,Prestbury Close - Redditch,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,162.4
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.18
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,90.3
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.13
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,14.3
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.49
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,28.7
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,49.62
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,31.11
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,112.7
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,132.6
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,215.4
776567,Prestbury Close - Redditch,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,143.4
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.84
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.9
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,14.1
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,26.04
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,39.63
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,30.12
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,90.2
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
776567,Prestbury Close - Redditch,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.83
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,13.8
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,26.77
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,35.05
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,27.08
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,85.9
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,123.3
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,155.9
776567,Prestbury Close - Redditch,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,126.4
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.21
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,86.6
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,101.8
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
