Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,13.6
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,32.25
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,41.23
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,23.43
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,103.5
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,182.1
776567,Prestbury Close - Redditch,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,113.1
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.2
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,13.5
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.19
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,37.68
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,32.54
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,27.29
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,96.9
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,168.5
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,147.8
776567,Prestbury Close - Redditch,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,127.1
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.14
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,13.3
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,23.83
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,30.33
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,30.04
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,78.5
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,112.2
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,135.9
776567,Prestbury Close - Redditch,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,138.3
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.96
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,13.2
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,24.91
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,35.46
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,23.91
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,115.6
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,155.3
776567,Prestbury Close - Redditch,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,114.1
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.95
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,13.0
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,27.3
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,29.98
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,21.51
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,82.4
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
776567,Prestbury Close - Redditch,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,12.8
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,22.67
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,29.98
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,25.19
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
776567,Prestbury Close - Redditch,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,23.9
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,33.26
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,28.16
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,111.2
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,144.8
776567,Prestbury Close - Redditch,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
