Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,23.98
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,29.36
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,21.85
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
776567,Prestbury Close - Redditch,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,23.14
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,28.86
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,18.59
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,107.7
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
776567,Prestbury Close - Redditch,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,12.2
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,21.11
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,28.88
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,22.73
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,127.0
776567,Prestbury Close - Redditch,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,12.0
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,19.77
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,29.63
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,20.72
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
776567,Prestbury Close - Redditch,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,12.1
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,18.42
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,27.18
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,19.24
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
776567,Prestbury Close - Redditch,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,20.63
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,28.7
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,19.16
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
776567,Prestbury Close - Redditch,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,18.11
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,29.41
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,17.19
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
776567,Prestbury Close - Redditch,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,19.74
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,33.51
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,22.21
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,78.5
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,145.9
776567,Prestbury Close - Redditch,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
