Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,20.15
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,31.6
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,19.87
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,75.5
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,138.0
776567,Prestbury Close - Redditch,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,19.15
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,31.5
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,21.61
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,73.9
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
776567,Prestbury Close - Redditch,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,18.26
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,31.67
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,18.8
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,79.1
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,137.1
776567,Prestbury Close - Redditch,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,19.02
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,28.35
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,19.67
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
776567,Prestbury Close - Redditch,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,12.2
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,20.26
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,27.21
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,18.85
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
776567,Prestbury Close - Redditch,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,12.1
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,19.46
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,29.04
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
776567,Prestbury Close - Redditch,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.95
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.27
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,12.1
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,21.46
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,30.78
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,27.59
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
776567,Prestbury Close - Redditch,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
