Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,12.0
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,22.75
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,27.99
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,27.24
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
776567,Prestbury Close - Redditch,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.44
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,12.0
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,23.86
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,29.34
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,27.19
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,130.0
776567,Prestbury Close - Redditch,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,12.0
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,23.52
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,28.41
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,26.14
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
776567,Prestbury Close - Redditch,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,12.0
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,22.31
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,29.19
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,26.2
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
776567,Prestbury Close - Redditch,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,12.1
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,22.34
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,25.65
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,26.3
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,73.0
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
776567,Prestbury Close - Redditch,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,12.2
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,21.34
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,26.22
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,28.54
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,77.8
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
776567,Prestbury Close - Redditch,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.78
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,20.07
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,25.91
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,31.44
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,84.2
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,115.9
776567,Prestbury Close - Redditch,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.17
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,12.4
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,22.0
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,28.21
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,28.15
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,76.7
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
776567,Prestbury Close - Redditch,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
