Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.62
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,24.67
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,30.22
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,27.47
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,76.1
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
776567,Prestbury Close - Redditch,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,124.7
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,23.19
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,33.31
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,27.28
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,144.8
776567,Prestbury Close - Redditch,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,124.3
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.56
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,12.7
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,22.95
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,34.06
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,30.03
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,80.3
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,107.7
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,148.1
776567,Prestbury Close - Redditch,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,135.6
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.47
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,22.64
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,34.68
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,31.4
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
776567,Prestbury Close - Redditch,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.63
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.42
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.53
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.01
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,13.0
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,24.13
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,40.59
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,28.59
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,174.7
776567,Prestbury Close - Redditch,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,130.3
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.44
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,19.8
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,25.49
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,28.09
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,32.37
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,86.2
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
776567,Prestbury Close - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.33
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,20.1
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,23.52
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,28.25
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,29.17
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,83.6
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
776567,Prestbury Close - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
