Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,20.3
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,24.66
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,31.02
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,32.41
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,115.2
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,138.1
776567,Prestbury Close - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,26.38
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,35.46
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,33.32
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,87.2
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,120.7
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,153.2
776567,Prestbury Close - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.16
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,28.53
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,33.91
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,34.37
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
776567,Prestbury Close - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.71
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,27.72
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,32.96
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,31.31
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,85.7
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,143.3
776567,Prestbury Close - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,138.9
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.78
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.77
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,21.4
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,27.32
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,30.15
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,34.51
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,93.8
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
776567,Prestbury Close - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.43
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,29.07
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,31.25
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,36.74
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,138.0
776567,Prestbury Close - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,161.1
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.74
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,21.9
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,30.77
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,32.09
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,35.66
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,95.8
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,142.7
776567,Prestbury Close - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,22.1
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
