Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,32.0
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,32.32
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,27.45
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,93.5
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,144.2
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
776567,Prestbury Close - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.04
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,22.4
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,39.5
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,35.57
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,30.7
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,173.0
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
776567,Prestbury Close - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,22.6
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,31.19
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,36.09
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,31.3
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,158.7
776567,Prestbury Close - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,141.6
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.84
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,22.7
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,31.94
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,34.19
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,31.19
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,145.7
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,152.2
776567,Prestbury Close - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,141.2
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.67
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.88
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.17
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.1
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,22.9
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,45.31
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,37.85
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,34.66
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,114.4
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,198.6
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,167.3
776567,Prestbury Close - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,154.9
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.05
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.97
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,95.2
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,23.0
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,45.83
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,38.13
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,43.24
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,116.9
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,201.5
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,168.5
776567,Prestbury Close - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,190.3
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.35
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.85
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,23.0
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,45.47
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,40.33
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,40.09
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,117.0
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,199.6
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,177.1
776567,Prestbury Close - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,177.8
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.31
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.08
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,23.2
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,44.12
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,43.96
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,39.29
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,116.9
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,193.9
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,191.9
776567,Prestbury Close - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,175.2
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
