Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.3
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,23.3
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,44.89
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,40.7
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,40.82
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,122.3
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,197.7
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,179.3
776567,Prestbury Close - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.59
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.7
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.35
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.37
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,23.3
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,47.26
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,45.94
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,45.12
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,123.1
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,208.2
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,201.4
776567,Prestbury Close - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,199.4
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.12
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.57
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.37
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.59
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,23.4
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,53.89
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,41.35
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,44.22
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,138.6
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,235.9
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,183.3
776567,Prestbury Close - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,195.7
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.34
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.24
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.6
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,23.5
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,54.24
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,40.68
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,49.79
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,143.7
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,237.1
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,180.8
776567,Prestbury Close - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,219.8
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.6
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.9
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.65
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.22
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.32
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,23.7
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,59.51
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,52.57
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,53.4
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,129.1
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,259.2
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,228.3
776567,Prestbury Close - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,234.1
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.95
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.58
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.39
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,23.8
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,58.1
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,44.47
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,45.9
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,140.2
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,253.0
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,194.9
776567,Prestbury Close - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,202.4
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.39
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.83
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.8
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.85
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,23.9
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,55.11
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,48.45
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,54.41
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,130.9
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,240.5
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,211.4
776567,Prestbury Close - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,237.9
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.25
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.13
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.76
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.7
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.24
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.82
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,55.2
