Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,24.0
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,56.94
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,52.44
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,44.51
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,136.1
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,248.7
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,227.0
776567,Prestbury Close - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,197.1
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.75
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.75
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,24.2
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,60.17
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,49.3
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,49.83
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,135.9
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,260.4
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,214.6
776567,Prestbury Close - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,218.0
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.28
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.43
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,24.5
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,61.88
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,51.52
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,54.36
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,131.2
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,267.6
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,224.1
776567,Prestbury Close - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,235.5
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.49
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.9
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.9
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,91.6
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,24.7
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,62.61
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,51.72
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,51.52
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,132.2
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,270.0
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,224.0
776567,Prestbury Close - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,222.5
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.66
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.97
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.47
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.92
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.49
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,25.0
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,62.26
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,56.7
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,50.23
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,130.1
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,265.2
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,241.4
776567,Prestbury Close - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,216.2
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.06
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.56
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.3
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.9
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.55
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.15
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.92
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.36
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,25.2
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,67.74
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,52.92
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,50.35
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,144.8
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,287.0
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,227.3
776567,Prestbury Close - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,216.2
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.49
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.72
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.56
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,73.3
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,25.4
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,64.58
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,44.68
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,46.74
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,150.8
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,274.8
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,193.5
776567,Prestbury Close - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,202.1
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.43
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.64
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.58
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,25.6
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,61.55
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,49.98
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,45.2
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,136.2
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,261.9
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,215.4
776567,Prestbury Close - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,196.1
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.82
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
