Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.05
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.49
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,25.7
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,58.04
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,50.39
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,48.88
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,125.1
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,247.4
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,216.5
776567,Prestbury Close - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,210.9
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.01
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.9
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.16
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.52
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,25.8
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,62.35
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,49.29
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,51.16
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,131.7
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,265.3
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,212.1
776567,Prestbury Close - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,219.3
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.76
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.72
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.31
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.92
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,80.5
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,104.9
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,26.0
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,64.23
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,45.38
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,52.45
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,137.5
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,273.9
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,195.8
776567,Prestbury Close - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,224.2
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.98
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.83
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.9
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.61
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.39
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,109.2
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,26.1
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,61.47
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,55.83
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,61.89
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,115.2
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,262.1
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,237.5
776567,Prestbury Close - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,264.7
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.74
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.78
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.27
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.2
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.55
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.93
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.8
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,26.2
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,53.54
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,59.67
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,62.41
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,121.0
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,230.6
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,253.9
776567,Prestbury Close - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,266.2
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.6
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.9
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,86.1
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.09
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.74
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,26.3
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,52.99
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,63.46
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,63.31
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,117.7
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,227.5
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,268.9
776567,Prestbury Close - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,271.2
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.73
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,91.5
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.88
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.39
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.26
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.73
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,114.1
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,26.1
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,61.94
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,64.81
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,66.89
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,113.5
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,265.8
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,274.5
776567,Prestbury Close - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,284.0
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,26.43
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.71
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,112.7
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.1
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
