Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.23
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.58
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.68
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,111.8
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,26.1
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,60.6
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,64.37
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,61.06
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,113.8
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,258.6
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,274.4
776567,Prestbury Close - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,260.0
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.22
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.43
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,84.9
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.17
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.31
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.67
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,110.3
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,26.3
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,68.05
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,60.31
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,61.28
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,123.9
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,291.1
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,256.5
776567,Prestbury Close - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,261.7
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.72
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.28
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,91.5
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.14
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.65
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.17
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,105.7
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,26.6
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,61.94
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,60.4
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,61.91
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,122.4
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,264.5
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,256.5
776567,Prestbury Close - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,266.9
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.1
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,93.2
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.95
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.23
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.15
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.9
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.67
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,26.9
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,63.17
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,60.0
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,48.0
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,123.5
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,270.8
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,255.6
776567,Prestbury Close - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,208.9
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,25.36
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,108.2
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.95
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.37
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.81
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.07
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,27.4
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,61.4
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,68.33
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,43.82
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,142.5
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,264.0
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,290.5
776567,Prestbury Close - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,191.1
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,26.6
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,75.2
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,112.4
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.13
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.87
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,28.0
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,51.64
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,64.83
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,52.95
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,119.7
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,223.0
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,275.7
776567,Prestbury Close - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,228.2
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.18
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.63
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.22
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.38
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.16
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,109.4
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,28.8
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,50.35
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,57.94
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,51.98
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,112.8
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,218.3
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,248.3
776567,Prestbury Close - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,225.1
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.08
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,30.82
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.8
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,132.1
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,29.6
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,45.32
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,60.17
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,42.42
