Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,123.4
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,198.1
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,258.2
776567,Prestbury Close - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,185.4
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.75
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.1
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.97
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.7
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.66
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,30.2
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,42.57
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,53.87
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,60.39
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,120.9
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,188.1
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,229.8
776567,Prestbury Close - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,259.3
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.1
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.4
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.11
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.61
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.54
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.4
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,42.38
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,53.25
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,53.63
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,120.2
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,187.3
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,228.3
776567,Prestbury Close - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,235.7
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.9
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,29.7
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.66
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,127.2
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,32.8
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,39.14
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,60.36
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,40.94
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,129.1
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,174.0
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,257.4
776567,Prestbury Close - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,180.3
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.29
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,87.4
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.88
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,109.7
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,34.6
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,36.85
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,54.12
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,36.23
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,129.8
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,164.7
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,232.8
776567,Prestbury Close - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,161.7
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.35
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.83
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,36.6
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,37.6
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,34.2
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,38.24
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,108.5
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,169.0
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
776567,Prestbury Close - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,169.5
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.74
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.99
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,36.3
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,44.94
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,27.03
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,31.68
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,126.5
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,196.6
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
776567,Prestbury Close - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,142.8
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.17
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.44
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,38.8
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,34.79
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,31.9
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,34.17
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,106.0
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,156.0
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
776567,Prestbury Close - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,153.6
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.06
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
