Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,39.3
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,27.53
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,31.08
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,29.66
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,99.1
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
776567,Prestbury Close - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,37.5
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,24.89
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,21.22
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,30.52
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,106.7
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
776567,Prestbury Close - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,139.1
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.38
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,34.2
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,32.26
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,28.1
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,34.68
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
776567,Prestbury Close - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,153.1
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.63
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,33.6
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,31.77
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,37.56
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,35.33
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,95.7
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,144.2
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,164.2
776567,Prestbury Close - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.88
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.54
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,36.5
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,31.46
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,30.42
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,43.66
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,135.4
776567,Prestbury Close - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,188.6
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.22
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.65
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,38.6
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,26.74
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,22.23
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,37.19
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,112.9
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,123.8
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
776567,Prestbury Close - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,162.6
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.3
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,37.1
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,29.85
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,30.68
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,43.88
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,114.0
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,137.4
776567,Prestbury Close - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,189.4
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.78
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.5
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,33.0
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
