Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,25.41
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,24.52
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,38.96
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,112.3
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
776567,Prestbury Close - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,170.6
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.75
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.3
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,32.1
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,28.98
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,33.76
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,43.66
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,103.5
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
776567,Prestbury Close - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,187.8
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.19
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.52
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,32.5
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,34.41
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,31.62
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,42.79
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,151.8
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,140.8
776567,Prestbury Close - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,184.3
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.53
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.65
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,31.5
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,33.8
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,32.68
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,40.74
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,101.7
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,149.7
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
776567,Prestbury Close - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,176.4
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.21
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.46
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,78.4
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.69
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,31.6
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,32.86
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,32.78
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,52.44
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,134.5
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,147.6
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,145.3
776567,Prestbury Close - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,224.2
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.62
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.16
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,32.4
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,28.24
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,16.31
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,38.71
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,134.7
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
776567,Prestbury Close - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,175.7
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.84
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.2
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,33.76
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,19.65
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,39.1
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,122.3
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,153.1
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
776567,Prestbury Close - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,169.5
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.33
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.16
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,31.1
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,43.75
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,21.46
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,40.61
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,135.3
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,189.5
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,175.6
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
