Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.48
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,32.2
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,37.54
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,22.83
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,32.86
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,113.0
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,166.3
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,104.6
776567,Prestbury Close - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.19
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,32.0
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,24.83
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,15.89
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,24.92
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,101.3
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
776567,Prestbury Close - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.27
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,31.8
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,29.23
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,21.83
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,23.72
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,100.6
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,133.3
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
776567,Prestbury Close - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.11
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.5
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,31.0
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,23.83
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,18.1
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,22.67
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
776567,Prestbury Close - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.59
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.7
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,22.68
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,12.78
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,27.23
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,109.1
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.93
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,29.9
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,29.09
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,17.11
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,20.47
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,107.4
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,133.6
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
776567,Prestbury Close - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.25
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-5.11
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,29.6
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,30.6
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,19.75
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,21.78
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,137.3
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
776567,Prestbury Close - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.09
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.88
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
