Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.1
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,22.43
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,19.83
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,29.65
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,97.8
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
776567,Prestbury Close - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.91
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,28.5
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,22.76
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,23.41
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,30.95
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,97.4
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
776567,Prestbury Close - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,138.8
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,28.0
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,23.86
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,25.2
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,35.89
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,114.9
776567,Prestbury Close - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,159.3
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.67
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,27.3
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,20.55
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,23.82
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,24.87
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,92.3
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
776567,Prestbury Close - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,27.1
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,22.32
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,22.72
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,29.73
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,106.6
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
776567,Prestbury Close - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.9
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,24.05
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,24.33
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,32.46
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
776567,Prestbury Close - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.09
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.5
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,30.13
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,21.92
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,26.2
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,103.9
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
776567,Prestbury Close - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.69
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.07
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.1
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,26.51
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,27.65
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,23.67
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,91.2
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
776567,Prestbury Close - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
