Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.85
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.01
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,26.1
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,21.68
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,25.09
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,30.29
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,96.8
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
776567,Prestbury Close - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.9
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,25.11
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,29.37
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,33.38
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,101.7
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
776567,Prestbury Close - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,148.7
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.6
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,38.79
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,32.25
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,34.49
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,169.9
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
776567,Prestbury Close - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,151.2
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.5
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,33.8
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,32.14
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,37.76
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,97.1
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
776567,Prestbury Close - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,164.6
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.2
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,28.1
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,29.69
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,34.35
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,91.2
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,133.0
776567,Prestbury Close - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,152.2
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.78
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.58
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,24.0
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,31.12
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,28.82
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,27.92
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
776567,Prestbury Close - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.5
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.87
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.27
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,23.1
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,42.1
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,34.36
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,34.53
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,115.0
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,185.2
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,152.9
776567,Prestbury Close - Redditch,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
