Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,22.1
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,39.33
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,33.5
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,24.26
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,120.0
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,176.1
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
776567,Prestbury Close - Redditch,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,21.6
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,38.65
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,26.93
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,25.7
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,107.4
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,168.7
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,123.7
776567,Prestbury Close - Redditch,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.78
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.64
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,34.22
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,33.67
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,25.42
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
776567,Prestbury Close - Redditch,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,37.29
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,31.28
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,37.74
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,105.8
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,163.7
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,145.2
776567,Prestbury Close - Redditch,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.03
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.25
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.3
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,20.0
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,35.73
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,46.79
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,39.01
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,90.8
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,201.1
776567,Prestbury Close - Redditch,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,172.1
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,24.39
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,29.34
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,37.5
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,104.9
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,131.6
776567,Prestbury Close - Redditch,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,167.0
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.09
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.92
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.48
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,38.07
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,37.88
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,32.28
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,169.0
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,166.0
776567,Prestbury Close - Redditch,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,145.3
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.46
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,18.2
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
