Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,38.66
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,33.88
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,26.82
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,110.1
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,170.7
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,151.8
776567,Prestbury Close - Redditch,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,124.1
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,29.66
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,36.55
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,32.43
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,89.2
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,162.0
776567,Prestbury Close - Redditch,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,146.7
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.83
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.9
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,16.6
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.94
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,44.95
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,42.39
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,33.32
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,109.8
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,201.0
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,185.7
776567,Prestbury Close - Redditch,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.86
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,82.8
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,39.66
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,38.79
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,38.64
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,98.1
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,176.4
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,170.2
776567,Prestbury Close - Redditch,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,174.3
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.01
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,14.8
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,34.43
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,33.75
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,30.91
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,154.1
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,151.0
776567,Prestbury Close - Redditch,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.23
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.88
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,13.7
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,41.12
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,30.79
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,34.64
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,113.0
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,186.4
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,140.3
776567,Prestbury Close - Redditch,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,27.85
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,30.68
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,34.84
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,88.7
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,138.4
776567,Prestbury Close - Redditch,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.03
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,11.6
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,40.26
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,27.94
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,40.59
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,112.2
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,179.7
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,128.0
776567,Prestbury Close - Redditch,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,178.6
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
