Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.97
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,11.2
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,33.35
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,21.91
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,41.18
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,115.5
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,149.1
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,179.9
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.73
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.65
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,11.0
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,39.34
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,29.64
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,41.76
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,103.0
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,173.8
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,135.4
776567,Prestbury Close - Redditch,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,182.2
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.57
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.79
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,10.8
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,43.54
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,21.44
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,37.97
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,132.2
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,189.1
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
776567,Prestbury Close - Redditch,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,168.3
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.92
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,10.6
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,29.86
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,27.65
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,25.01
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,92.8
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,134.6
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
776567,Prestbury Close - Redditch,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.02
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,10.5
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,27.16
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,31.92
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,31.25
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,142.9
776567,Prestbury Close - Redditch,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,142.8
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,10.4
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,22.11
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,30.17
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,33.51
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,87.8
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,134.9
776567,Prestbury Close - Redditch,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,150.3
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,10.3
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,24.51
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,26.61
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,22.99
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
776567,Prestbury Close - Redditch,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
