Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,10.3
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,24.92
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,26.69
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,31.16
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,79.1
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,116.4
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
776567,Prestbury Close - Redditch,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,10.4
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,23.45
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,26.13
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,20.51
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,109.9
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
776567,Prestbury Close - Redditch,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,10.4
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,24.34
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,27.07
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,19.81
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
776567,Prestbury Close - Redditch,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,10.4
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,23.77
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,23.11
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,23.19
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,107.3
776567,Prestbury Close - Redditch,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.1
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,10.5
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,23.71
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,23.21
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,28.59
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,106.4
776567,Prestbury Close - Redditch,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,10.6
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,22.86
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,22.38
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,21.65
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
776567,Prestbury Close - Redditch,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,10.7
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,23.62
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,27.75
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,19.73
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,67.9
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
776567,Prestbury Close - Redditch,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,10.8
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.25
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,20.68
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,30.06
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,19.5
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,134.4
776567,Prestbury Close - Redditch,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
