Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.35
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,11.0
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,19.92
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,29.54
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,18.38
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,131.8
776567,Prestbury Close - Redditch,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.02
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,11.1
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,19.22
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,29.62
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,17.62
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
776567,Prestbury Close - Redditch,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.61
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,11.3
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,20.64
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,31.04
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,20.54
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
776567,Prestbury Close - Redditch,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.82
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,11.4
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,20.81
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,30.68
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,19.82
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,137.6
776567,Prestbury Close - Redditch,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.15
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,11.5
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,22.63
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,31.84
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,18.41
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,142.4
776567,Prestbury Close - Redditch,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,11.6
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,23.29
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,27.67
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,18.87
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,67.7
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,124.7
776567,Prestbury Close - Redditch,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.11
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,11.8
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,20.37
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,27.71
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,22.22
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,124.3
776567,Prestbury Close - Redditch,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
