Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.68
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,12.0
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,18.06
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,27.23
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,20.67
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
776567,Prestbury Close - Redditch,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.73
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,12.2
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,19.8
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,28.58
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,19.42
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
776567,Prestbury Close - Redditch,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.32
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,12.4
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,20.9
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,31.26
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,19.79
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
776567,Prestbury Close - Redditch,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,12.7
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,20.16
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,31.61
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,20.29
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,137.8
776567,Prestbury Close - Redditch,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,13.0
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,20.89
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,29.23
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,21.68
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
776567,Prestbury Close - Redditch,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,13.3
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,18.34
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,26.15
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,25.38
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,75.5
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,117.6
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,13.6
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,18.81
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,26.03
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,27.01
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
776567,Prestbury Close - Redditch,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,13.7
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,22.44
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,25.07
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,26.95
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
