Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,13.8
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,23.71
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,25.87
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,28.54
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
776567,Prestbury Close - Redditch,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.11
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,13.8
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,22.33
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,26.66
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,31.12
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,82.8
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
776567,Prestbury Close - Redditch,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,139.9
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.36
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,13.8
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,21.71
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,28.35
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,30.21
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,81.2
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
776567,Prestbury Close - Redditch,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.11
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.92
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,13.9
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,23.17
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,26.74
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,31.75
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,82.8
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
776567,Prestbury Close - Redditch,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,143.2
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.79
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,13.9
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,21.93
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,26.82
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,29.97
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
776567,Prestbury Close - Redditch,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,14.1
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,21.15
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,28.76
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,26.43
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,76.6
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,128.5
776567,Prestbury Close - Redditch,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,14.3
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,20.57
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,28.13
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,28.05
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,79.2
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
776567,Prestbury Close - Redditch,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
