Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,14.6
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,22.5
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,28.57
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,30.19
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,128.4
776567,Prestbury Close - Redditch,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.93
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,28.79
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,35.34
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,24.42
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,87.8
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
776567,Prestbury Close - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.71
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,33.14
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,31.26
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,26.1
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,85.6
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,146.7
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,137.9
776567,Prestbury Close - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.79
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.74
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,20.3
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,34.28
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,32.74
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,28.08
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,151.1
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
776567,Prestbury Close - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,32.42
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,30.34
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,26.54
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,86.5
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,143.7
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,134.5
776567,Prestbury Close - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.91
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,32.77
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,32.8
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,27.38
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,88.0
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
776567,Prestbury Close - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,35.26
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,32.18
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,27.88
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,154.7
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,140.5
776567,Prestbury Close - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
