Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,34.93
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,26.43
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,26.7
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,97.4
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,153.8
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
776567,Prestbury Close - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,35.64
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,25.54
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,27.45
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,156.2
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
776567,Prestbury Close - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,34.7
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,27.12
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,31.22
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,96.8
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,153.0
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
776567,Prestbury Close - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,36.53
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,28.8
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,30.82
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,100.2
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,160.3
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
776567,Prestbury Close - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,137.1
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,37.63
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,29.78
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,30.17
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,165.1
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
776567,Prestbury Close - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,134.7
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,21.4
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,43.21
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,31.27
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,31.7
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,113.0
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,187.1
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,138.2
776567,Prestbury Close - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,139.9
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.45
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.59
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.46
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.7
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,21.6
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,53.39
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,35.55
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,35.21
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,137.2
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,230.1
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,156.3
776567,Prestbury Close - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,155.2
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.38
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,21.9
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,46.15
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,30.96
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,34.68
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,127.7
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,200.6
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
776567,Prestbury Close - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
