Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.18
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,22.1
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,45.58
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,31.07
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,36.21
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,126.7
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,199.0
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
776567,Prestbury Close - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.65
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.81
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,22.4
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,41.46
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,34.83
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,36.83
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,113.8
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,183.6
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,155.4
776567,Prestbury Close - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,164.4
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.22
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.65
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,91.2
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,22.6
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,51.07
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,41.61
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,41.4
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,119.9
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,220.3
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,179.6
776567,Prestbury Close - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,180.1
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.77
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.86
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,101.4
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,22.9
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,59.6
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,41.67
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,41.36
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,141.0
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,254.2
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,179.9
776567,Prestbury Close - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,179.5
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.04
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.55
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.38
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,23.2
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,52.02
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,40.96
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,43.53
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,125.6
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,224.2
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,177.9
776567,Prestbury Close - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,189.0
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.2
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.56
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.2
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.52
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,64.1
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,23.5
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,44.89
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,48.92
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,48.1
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,112.9
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,195.8
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,209.2
776567,Prestbury Close - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,208.4
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.75
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.37
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.74
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.9
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.57
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.33
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,23.8
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,52.38
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,52.83
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,49.86
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,117.4
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,226.2
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,225.6
776567,Prestbury Close - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,216.2
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.12
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.44
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
