Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.26
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.1
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,104.7
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,24.1
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,61.33
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,51.75
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,47.32
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,135.6
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,263.6
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,222.2
776567,Prestbury Close - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,206.1
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.38
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.26
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.56
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.78
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,108.5
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,24.4
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,65.68
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,51.79
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,47.11
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,142.5
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,280.9
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,223.6
776567,Prestbury Close - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,204.9
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.88
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.44
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.61
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.2
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.32
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.95
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.49
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,24.7
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,65.19
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,51.04
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,49.48
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,147.2
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,279.6
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,220.9
776567,Prestbury Close - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,215.4
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,24.42
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.05
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.68
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.21
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,25.1
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,58.27
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,56.38
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,53.85
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,121.7
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,250.6
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,241.5
776567,Prestbury Close - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,233.1
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.42
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,85.6
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.76
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.94
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.31
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.07
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,25.5
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,58.19
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,55.08
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,62.47
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,121.1
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,250.0
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,234.6
776567,Prestbury Close - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,266.7
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.56
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,96.9
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.36
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.9
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.67
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,25.8
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,55.51
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,54.83
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,56.44
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,124.5
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,238.8
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,235.8
776567,Prestbury Close - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,243.0
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.6
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.41
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.16
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.29
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.89
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.71
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,26.1
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,68.41
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,57.22
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,58.91
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,125.8
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,292.3
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,244.7
776567,Prestbury Close - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,252.4
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.79
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,83.5
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.05
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.8
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.9
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.33
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.53
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,109.2
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,26.3
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,65.32
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,60.37
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,55.16
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,123.0
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,279.7
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,257.7
776567,Prestbury Close - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,237.6
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.14
