Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.4
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.61
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,89.9
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.07
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,99.1
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,26.5
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,64.21
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,53.99
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,55.59
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,130.9
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,275.6
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,231.7
776567,Prestbury Close - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,239.2
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.67
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,82.5
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.26
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.66
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,95.2
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,26.9
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,56.66
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,49.39
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,56.8
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,124.1
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,243.6
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,212.0
776567,Prestbury Close - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,244.6
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.19
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.17
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,89.1
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.54
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.44
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.5
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,27.1
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,47.89
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,52.52
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,55.86
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,117.5
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,207.9
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,225.3
776567,Prestbury Close - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,242.5
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,33.05
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,100.3
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,139.9
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.19
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.45
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,27.3
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,51.73
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,65.68
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,56.28
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,118.0
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,224.2
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,280.1
776567,Prestbury Close - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,244.0
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,31.62
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,98.0
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,133.2
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.79
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.03
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.03
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,105.1
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,27.5
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,60.9
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,67.63
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,57.89
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,263.6
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,287.6
776567,Prestbury Close - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,249.7
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.85
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,34.6
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.71
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.99
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,82.6
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,147.5
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,110.9
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,27.6
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,72.87
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,59.55
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,61.21
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,140.5
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,312.9
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,256.4
776567,Prestbury Close - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,263.0
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.52
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.19
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.65
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.7
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.49
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.0
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,27.7
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,62.57
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,53.76
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,56.87
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,127.8
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,269.1
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,231.2
776567,Prestbury Close - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,245.7
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.5
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.4
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.93
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
