Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.02
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.74
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.56
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,27.9
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,61.77
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,58.33
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,64.09
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,124.4
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,265.5
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,252.4
776567,Prestbury Close - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,276.7
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.54
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.86
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.88
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.55
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.65
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,120.9
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,28.4
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,68.33
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,52.64
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,59.14
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,141.2
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,293.5
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,228.0
776567,Prestbury Close - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,254.7
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.29
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.61
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,28.8
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,58.54
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,49.0
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,50.42
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,128.7
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,252.9
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,211.4
776567,Prestbury Close - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,220.0
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.6
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.28
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.75
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.69
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.8
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,29.3
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,56.18
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,57.3
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,51.23
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,117.7
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,243.4
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,245.3
776567,Prestbury Close - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,223.9
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.72
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.71
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.63
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.26
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.41
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,29.5
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,55.89
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,55.47
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,59.27
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,115.3
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,241.4
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,237.4
776567,Prestbury Close - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,255.6
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.02
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.31
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.66
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.7
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.68
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.51
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,29.7
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,57.75
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,52.61
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,57.96
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,121.2
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,248.3
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,225.9
776567,Prestbury Close - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,248.9
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.08
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.82
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.84
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.74
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.95
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.3
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,29.8
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,59.7
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,54.03
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,54.95
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,126.7
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,257.3
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,231.2
776567,Prestbury Close - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,237.6
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.31
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.18
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.58
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.46
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.58
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,30.0
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
