Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,53.09
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,50.18
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,53.47
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,116.4
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,229.7
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,214.9
776567,Prestbury Close - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,230.9
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.96
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.66
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.74
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,30.2
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,55.16
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,47.86
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,52.07
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,117.3
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,237.7
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,206.3
776567,Prestbury Close - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,224.8
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.56
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.53
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,30.3
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,53.11
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,47.95
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,47.69
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,109.7
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,229.1
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,206.0
776567,Prestbury Close - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,206.1
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.54
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.65
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.04
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,30.7
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,48.96
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,47.71
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,47.43
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,108.6
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,213.1
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,206.0
776567,Prestbury Close - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,204.6
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.4
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.1
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.05
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.75
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,30.8
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,47.76
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,43.03
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,53.11
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,115.2
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,207.8
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,186.0
776567,Prestbury Close - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,228.9
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.29
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.33
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,31.3
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,47.75
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,39.52
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,45.6
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,112.2
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,208.7
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,171.4
776567,Prestbury Close - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,197.4
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.26
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,31.7
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,42.17
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,31.34
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,42.46
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,114.7
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,187.1
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,139.0
776567,Prestbury Close - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,183.9
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.2
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.1
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.59
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,32.1
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,41.54
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,35.62
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,51.75
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,119.3
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,182.6
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
776567,Prestbury Close - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,223.6
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
