Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,32.8
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,39.51
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,30.53
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,40.22
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,113.0
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,175.7
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
776567,Prestbury Close - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,176.8
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.3
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,34.0
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,38.34
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,31.22
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,35.15
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,109.2
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,172.1
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
776567,Prestbury Close - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,35.0
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,38.79
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,31.3
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,33.19
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,105.8
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,172.7
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
776567,Prestbury Close - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,147.7
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,37.1
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,32.35
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,32.45
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,32.72
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,99.9
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,146.7
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
776567,Prestbury Close - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,146.7
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.17
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,39.8
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,29.09
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,37.87
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,32.98
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,99.3
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,166.0
776567,Prestbury Close - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,148.0
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,41.2
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,29.22
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,21.42
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,25.2
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,105.8
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
776567,Prestbury Close - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.55
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,43.5
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,29.42
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,23.93
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,24.2
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,101.5
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.9
776567,Prestbury Close - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,54.3
