Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,43.8
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,28.67
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,19.58
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,26.12
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,106.7
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,131.8
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
776567,Prestbury Close - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.38
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,43.6
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,31.13
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,17.38
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,25.46
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,117.3
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,140.1
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
776567,Prestbury Close - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.15
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,43.7
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,23.67
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,15.64
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,23.74
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
776567,Prestbury Close - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.62
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.51
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,43.6
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,21.83
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,16.85
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,26.62
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,101.3
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
776567,Prestbury Close - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.79
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,42.8
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,23.66
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,21.75
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,24.84
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,96.9
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,111.2
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,42.5
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,20.33
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,18.95
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,21.43
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,91.7
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
776567,Prestbury Close - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.81
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.17
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,41.8
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,35.99
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,19.67
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,30.74
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,118.3
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,158.6
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
776567,Prestbury Close - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,40.8
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,26.19
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,16.78
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,22.42
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
