Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,39.8
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,24.84
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,19.93
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,24.73
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,94.9
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,115.6
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
776567,Prestbury Close - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.38
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,38.4
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,25.34
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,16.0
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,28.38
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,107.4
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
776567,Prestbury Close - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.71
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,36.7
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,21.92
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,17.65
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,23.16
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,96.2
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.27
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.74
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,35.3
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,20.76
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,16.21
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,26.59
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,101.7
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
776567,Prestbury Close - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.51
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,34.3
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,26.18
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,22.77
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,24.14
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,92.9
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
776567,Prestbury Close - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,33.5
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,29.28
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,16.47
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,34.31
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,119.7
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.75
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.9
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,27.7
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,33.33
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,131.2
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,148.3
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.25
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.45
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
