Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.06
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,93.1
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.5
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,29.6
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,39.35
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,149.7
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,134.8
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,170.8
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.2
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.49
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.96
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.56
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,80.4
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.0
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,40.42
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,15.29
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,38.11
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,143.3
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
776567,Prestbury Close - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,166.2
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.77
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.95
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.61
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.31
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,85.6
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,31.6
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,28.32
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,35.1
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,126.2
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,131.9
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,154.0
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.37
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,31.2
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,25.75
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,12.59
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,29.98
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,118.5
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.03
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.4
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,30.9
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,25.19
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,11.71
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,31.52
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,124.1
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.81
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.06
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.81
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,30.3
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,26.42
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,11.27
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,29.49
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.75
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,30.0
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,35.22
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,30.86
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,134.9
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
776567,Prestbury Close - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.6
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,25.84
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,17.5
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,27.34
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,103.5
