Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
776567,Prestbury Close - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,29.3
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,27.92
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,20.18
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,26.01
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,130.1
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,29.1
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,20.73
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,17.21
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,21.62
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,93.2
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
776567,Prestbury Close - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.06
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.32
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,85.7
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,28.8
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,22.47
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,21.27
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,36.17
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,115.3
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,105.3
776567,Prestbury Close - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,28.6
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,26.43
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,22.26
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,95.8
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,28.4
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,27.32
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,25.03
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,25.02
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,93.3
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,124.6
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
776567,Prestbury Close - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,28.1
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,27.12
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,25.31
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,23.58
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,96.4
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
776567,Prestbury Close - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,112.2
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.59
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,27.8
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,26.75
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,26.77
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,30.66
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,95.8
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
776567,Prestbury Close - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,138.9
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
