Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.27
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,27.3
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,32.06
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,24.32
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,25.27
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,102.5
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
776567,Prestbury Close - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,26.8
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,35.74
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,24.54
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,23.61
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,115.8
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,158.9
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
776567,Prestbury Close - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.74
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,26.3
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,41.18
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,32.38
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,20.8
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,126.3
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,179.3
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
776567,Prestbury Close - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,25.9
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,36.76
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,41.3
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,23.88
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,109.5
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,163.2
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,181.0
776567,Prestbury Close - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.15
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.69
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,25.4
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,40.64
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,37.53
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,30.51
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,95.4
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,177.3
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,165.4
776567,Prestbury Close - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.88
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,25.0
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,39.07
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,30.92
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,31.7
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,99.1
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,171.8
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
776567,Prestbury Close - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,142.3
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.93
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,24.5
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,41.38
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,31.88
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,32.9
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,181.7
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
776567,Prestbury Close - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.42
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.01
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,24.0
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
