Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,37.44
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,41.38
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,39.27
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,92.7
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,166.9
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,179.2
776567,Prestbury Close - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,172.9
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.41
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.37
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,23.6
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,27.2
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,38.21
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,34.71
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,92.8
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,166.0
776567,Prestbury Close - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.07
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.34
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.34
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,23.1
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,31.74
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,37.86
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,34.11
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,90.8
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,144.2
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,165.2
776567,Prestbury Close - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.55
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,22.4
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,38.26
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,35.55
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,35.18
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,172.8
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
776567,Prestbury Close - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,154.9
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,24.88
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,24.86
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,39.23
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,107.6
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
776567,Prestbury Close - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,171.5
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.17
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.1
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.48
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,30.19
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,41.73
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,47.11
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,110.8
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,180.8
776567,Prestbury Close - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,203.8
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.91
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.73
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,20.2
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,35.53
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,41.97
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,46.03
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,98.0
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,180.8
776567,Prestbury Close - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,199.1
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,32.66
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,37.16
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,36.62
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,86.2
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,145.8
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,162.1
776567,Prestbury Close - Redditch,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
