Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.19
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.63
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,18.5
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,44.89
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,35.5
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,36.35
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,112.1
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,198.7
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,160.3
776567,Prestbury Close - Redditch,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,161.8
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.87
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.66
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.3
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,38.97
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,23.75
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,38.51
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,118.3
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,173.9
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
776567,Prestbury Close - Redditch,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,169.0
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.36
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,33.53
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,28.77
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,39.3
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,99.9
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,151.5
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
776567,Prestbury Close - Redditch,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,175.0
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,30.18
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,28.88
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,30.81
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,82.8
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
776567,Prestbury Close - Redditch,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.92
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,16.6
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,30.34
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,26.29
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,34.46
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,92.3
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
776567,Prestbury Close - Redditch,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,153.4
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,29.44
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,29.93
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,33.37
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,89.9
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,139.6
776567,Prestbury Close - Redditch,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,150.3
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.58
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,16.2
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,43.22
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,29.3
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,25.57
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,119.3
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,190.3
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
776567,Prestbury Close - Redditch,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
