Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,31.8
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,26.1
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,24.28
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,86.2
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
776567,Prestbury Close - Redditch,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,30.3
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,29.2
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,26.64
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,83.4
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
776567,Prestbury Close - Redditch,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.23
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,28.46
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,33.3
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,24.77
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,83.9
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,130.4
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,150.9
776567,Prestbury Close - Redditch,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,23.49
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,24.22
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,28.2
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,80.1
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
776567,Prestbury Close - Redditch,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,25.49
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,23.63
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,20.01
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
776567,Prestbury Close - Redditch,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.12
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,28.25
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,26.91
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,18.68
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,78.5
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
776567,Prestbury Close - Redditch,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,90.6
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.23
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,16.2
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,24.66
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,25.31
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,19.52
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
776567,Prestbury Close - Redditch,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,23.35
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,21.68
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,21.87
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
776567,Prestbury Close - Redditch,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
