Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,24.38
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,20.99
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,21.21
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
776567,Prestbury Close - Redditch,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,16.6
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,21.17
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,22.5
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
776567,Prestbury Close - Redditch,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,16.7
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,18.68
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,23.92
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,20.17
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
776567,Prestbury Close - Redditch,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,16.8
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,21.12
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,26.29
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,18.79
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,115.9
776567,Prestbury Close - Redditch,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,20.88
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,22.78
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,18.81
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
776567,Prestbury Close - Redditch,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,17.0
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,20.24
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,21.56
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,20.55
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,21.84
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,23.04
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,18.68
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
776567,Prestbury Close - Redditch,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
