Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,17.2
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,22.76
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,21.65
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,17.63
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
776567,Prestbury Close - Redditch,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,17.99
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,17.86
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
776567,Prestbury Close - Redditch,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,22.45
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,17.53
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,20.02
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,68.7
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
776567,Prestbury Close - Redditch,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,17.7
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,23.02
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,18.36
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,23.61
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
776567,Prestbury Close - Redditch,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,21.7
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,27.2
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,20.24
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
776567,Prestbury Close - Redditch,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,17.9
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,20.66
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,27.81
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,19.65
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
776567,Prestbury Close - Redditch,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,18.1
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,20.61
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,25.56
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,20.49
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
776567,Prestbury Close - Redditch,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,18.3
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
