Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,19.79
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,25.69
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,20.46
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
776567,Prestbury Close - Redditch,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,18.5
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,20.63
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,26.7
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,20.73
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,121.3
776567,Prestbury Close - Redditch,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,18.6
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,24.97
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,26.43
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,20.33
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,71.3
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,114.5
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
776567,Prestbury Close - Redditch,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,26.23
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,27.33
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,22.27
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
776567,Prestbury Close - Redditch,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,19.0
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,22.03
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,25.38
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,22.65
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
776567,Prestbury Close - Redditch,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,21.62
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,25.11
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,21.38
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
776567,Prestbury Close - Redditch,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,24.2
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,26.38
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,20.82
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
776567,Prestbury Close - Redditch,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,25.52
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,26.92
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,20.83
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
776567,Prestbury Close - Redditch,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
