Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,19.3
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,27.5
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,29.13
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,25.22
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,77.1
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
776567,Prestbury Close - Redditch,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,117.7
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,26.17
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,27.68
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,26.53
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,120.7
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
776567,Prestbury Close - Redditch,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.17
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,26.22
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,29.19
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,30.25
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,79.3
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
776567,Prestbury Close - Redditch,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.36
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,25.04
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,29.9
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,29.1
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,79.7
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,117.4
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,133.0
776567,Prestbury Close - Redditch,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,133.2
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.67
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.19
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.51
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,17.7
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,34.66
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,42.57
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,31.41
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,87.8
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,152.9
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,180.9
776567,Prestbury Close - Redditch,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.53
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.27
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,33.06
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,41.88
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,30.48
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,91.2
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,147.2
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,178.8
776567,Prestbury Close - Redditch,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.55
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.51
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.8
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,18.0
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,33.39
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,39.86
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,30.73
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,86.0
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,147.7
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,170.9
776567,Prestbury Close - Redditch,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.56
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
