Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,18.3
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,37.65
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,43.21
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,34.61
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,165.2
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,184.0
776567,Prestbury Close - Redditch,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,151.7
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.97
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.02
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,18.6
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,38.99
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,43.89
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,29.65
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,104.9
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,171.1
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,187.1
776567,Prestbury Close - Redditch,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.61
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.62
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,18.9
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,41.46
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,43.19
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,30.09
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,102.4
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,180.0
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,183.7
776567,Prestbury Close - Redditch,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,133.5
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.98
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,43.16
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,40.03
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,31.12
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,100.9
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,186.5
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,170.8
776567,Prestbury Close - Redditch,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.42
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.2
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,43.68
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,42.09
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,36.37
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,189.7
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,179.4
776567,Prestbury Close - Redditch,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,159.6
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.91
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.72
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.8
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,38.51
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,45.44
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,36.09
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,96.2
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,168.5
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,193.5
776567,Prestbury Close - Redditch,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,158.1
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.51
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.74
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,43.53
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,47.72
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,39.92
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,97.1
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,188.9
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,203.7
776567,Prestbury Close - Redditch,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,173.8
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.9
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.04
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.14
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,19.8
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,40.14
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,47.4
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,34.72
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,176.1
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,203.3
776567,Prestbury Close - Redditch,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,153.3
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.63
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
